Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.28
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.91
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.22
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.22
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.2
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.24
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.18
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.96
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.0
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
