Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
772683,Malvern Wells,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.63
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.33
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.35
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
772683,Malvern Wells,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.94
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.89
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
772683,Malvern Wells,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.05
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
772683,Malvern Wells,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.85
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.86
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.75
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,197.8
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.51
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.48
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.2
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
772683,Malvern Wells,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.83
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.1
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
