Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
772683,Malvern Wells,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.21
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.1
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.35
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,207.6
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
772683,Malvern Wells,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.31
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.92
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,111.9
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.1
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.54
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,111.1
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,223.0
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
772683,Malvern Wells,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.59
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.5
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.75
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,107.1
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,214.8
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
772683,Malvern Wells,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.16
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.96
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.3
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.38
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.28
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.69
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
772683,Malvern Wells,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.46
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.49
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.42
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.36
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.4
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.78
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,202.0
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
772683,Malvern Wells,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.04
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.1
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.6
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.1
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,200.2
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
772683,Malvern Wells,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.43
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,49.73
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,33.26
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,133.0
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,204.6
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.38
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,131.0
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.69
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.64
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,264.1
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
772683,Malvern Wells,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.46
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.91
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.27
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,137.3
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,180.0
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.28
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,135.1
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.8
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.87
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.55
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,272.3
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
772683,Malvern Wells,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.78
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,151.8
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.43
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,150.0
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,147.5
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.97
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.98
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,301.8
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
772683,Malvern Wells,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.48
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.29
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,123.9
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.79
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,122.0
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.08
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,245.9
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
772683,Malvern Wells,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.3
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.65
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.5
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.24
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,108.1
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,217.9
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
772683,Malvern Wells,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.8
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.9
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.46
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,214.0
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
772683,Malvern Wells,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.82
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,176.6
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.84
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,207.1
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
772683,Malvern Wells,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.01
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
