Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,170.3
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
772683,Malvern Wells,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.99
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.44
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.21
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
772683,Malvern Wells,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.03
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.36
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,183.0
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.8
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,110.0
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.49
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,220.2
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
772683,Malvern Wells,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.03
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.88
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.1
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.06
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.3
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
772683,Malvern Wells,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.26
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.1
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.52
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,183.4
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
772683,Malvern Wells,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.14
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.97
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,114.7
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,186.4
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.09
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.51
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,229.8
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
772683,Malvern Wells,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,49.1
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,132.1
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,201.1
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.82
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,132.9
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.57
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,264.9
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
772683,Malvern Wells,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.31
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,57.01
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,141.8
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,231.5
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.49
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,143.3
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.58
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,285.0
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
772683,Malvern Wells,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,55.77
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,145.3
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,225.9
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.79
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,146.6
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.34
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,291.9
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
772683,Malvern Wells,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,54.42
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,138.2
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,220.5
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.42
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,139.5
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.72
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,277.6
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
772683,Malvern Wells,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.08
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.26
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.1
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.4
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,187.7
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,200.7
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
772683,Malvern Wells,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.98
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.3
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.98
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.62
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
772683,Malvern Wells,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.64
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.4
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.07
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.5
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,219.2
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
772683,Malvern Wells,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.61
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.13
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.6
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.94
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,173.7
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
772683,Malvern Wells,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.7
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.93
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.6
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
772683,Malvern Wells,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.27
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.21
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,174.8
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,5.0
