Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
772683,Malvern Wells,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.03
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,110.6
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,186.4
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.14
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,222.2
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
772683,Malvern Wells,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.47
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.4
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,192.0
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.89
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,201.7
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
772683,Malvern Wells,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.49
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.85
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,189.5
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,182.7
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
772683,Malvern Wells,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.51
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,176.9
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.42
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.02
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,190.9
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
772683,Malvern Wells,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.56
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.18
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.6
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.42
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.45
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
772683,Malvern Wells,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.96
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.4
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
772683,Malvern Wells,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.55
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.22
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.37
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,174.7
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
772683,Malvern Wells,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,31.59
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.27
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,183.5
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
772683,Malvern Wells,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.51
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.24
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,187.7
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.16
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
772683,Malvern Wells,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.77
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.9
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.45
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
772683,Malvern Wells,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.45
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.18
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.07
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,180.1
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.01
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
772683,Malvern Wells,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.95
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.99
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,200.3
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.61
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.6
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
772683,Malvern Wells,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.37
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.8
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,179.4
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.88
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
772683,Malvern Wells,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.73
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.39
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,186.8
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.94
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
772683,Malvern Wells,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.56
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.88
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,180.4
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
