Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
772683,Malvern Wells,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.75
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.53
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.68
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,187.6
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.49
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.17
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
772683,Malvern Wells,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.33
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,49.71
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,203.2
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.74
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,204.0
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
772683,Malvern Wells,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.02
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,50.34
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.11
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,204.2
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.99
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,180.3
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
772683,Malvern Wells,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.54
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,57.65
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.94
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,123.0
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,236.3
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.8
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,123.4
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.18
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,246.3
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
772683,Malvern Wells,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.82
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,50.12
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.14
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,203.5
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.59
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.87
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,219.9
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
772683,Malvern Wells,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,49.28
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.7
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,202.8
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.08
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.78
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,198.3
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
772683,Malvern Wells,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.39
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,49.23
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,202.2
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.18
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
772683,Malvern Wells,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.0
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.13
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.81
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.5
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.1
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.13
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
772683,Malvern Wells,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.61
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.78
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,180.2
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
772683,Malvern Wells,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.91
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,55.66
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.58
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,228.4
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,110.8
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.19
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,220.9
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
772683,Malvern Wells,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.38
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,49.15
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.81
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.9
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,202.0
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.12
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,202.2
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
772683,Malvern Wells,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.75
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.96
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.6
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.97
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
772683,Malvern Wells,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.65
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.84
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.9
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
772683,Malvern Wells,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.21
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.53
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.2
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
772683,Malvern Wells,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.59
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.43
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,197.7
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
