Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.76
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
772683,Malvern Wells,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.81
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.78
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,187.4
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
772683,Malvern Wells,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.52
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.23
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.5
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
772683,Malvern Wells,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.05
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.89
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,186.9
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
772683,Malvern Wells,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.04
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.15
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.58
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
772683,Malvern Wells,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.62
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.01
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
772683,Malvern Wells,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.63
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.24
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.87
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.18
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
772683,Malvern Wells,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.06
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.56
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.95
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.04
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.7
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.9
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
772683,Malvern Wells,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.18
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,184.1
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.34
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
