Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.05
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.66
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.79
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.02
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.16
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.87
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.71
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.06
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.4
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.55
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,171.4
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.83
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.59
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,184.1
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.06
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
