Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.46
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,182.4
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.05
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,182.3
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.29
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.89
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.89
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.62
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.53
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,186.4
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.93
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.27
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,199.1
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.34
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,188.8
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.34
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.1
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,204.3
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.88
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.5
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,205.1
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.81
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.42
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,208.5
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.04
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,199.7
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.04
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.5
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.7
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,215.4
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
