Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,100.4
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,201.2
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
772683,Malvern Wells,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.39
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.92
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.14
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,105.6
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.78
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,120.8
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.1
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.76
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,121.7
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,242.5
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
772683,Malvern Wells,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.88
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,110.0
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.15
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,110.5
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,220.5
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
772683,Malvern Wells,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.66
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,118.1
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.9
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.26
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,119.0
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,237.0
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
772683,Malvern Wells,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.44
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,114.7
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.53
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,115.1
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,229.9
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.6
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,116.5
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.84
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,116.4
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,232.9
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,117.4
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.2
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,117.0
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,234.3
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.1
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.68
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,197.6
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.06
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.84
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,194.6
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.2
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,120.9
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.03
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,120.2
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,241.1
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,126.3
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.31
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,125.8
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,252.1
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.04
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,114.2
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,113.8
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,228.0
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,128.6
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,128.1
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,256.7
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
