Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,177.9
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.12
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.19
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,5.2
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.01
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,5.2
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
772683,Malvern Wells,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
772683,Malvern Wells,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.45
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,195.4
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.62
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.92
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,182.2
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,173.9
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.48
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.35
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
772683,Malvern Wells,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.06
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.12
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,122.8
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.15
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,121.6
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,244.3
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
772683,Malvern Wells,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.35
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.46
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.36
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.8
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,113.6
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
