Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,228.6
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
772683,Malvern Wells,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.0
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,195.4
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
772683,Malvern Wells,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.31
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,108.7
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,218.5
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
772683,Malvern Wells,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.43
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,108.5
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.92
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,107.6
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.74
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,216.1
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.33
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.2
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.6
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.02
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.22
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,208.1
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
772683,Malvern Wells,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.87
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.39
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,108.4
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.0
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.92
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,216.5
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
772683,Malvern Wells,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.58
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.68
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,114.6
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,114.0
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.31
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,228.6
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
772683,Malvern Wells,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.83
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,120.0
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.5
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,118.7
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.32
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,238.6
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
772683,Malvern Wells,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,124.9
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.11
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,123.6
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.25
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,248.5
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
772683,Malvern Wells,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.84
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,146.7
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.11
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,145.4
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.24
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,292.1
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
772683,Malvern Wells,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.81
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.86
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.97
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,223.9
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
772683,Malvern Wells,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.52
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.48
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.4
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.9
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.9
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,213.2
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
772683,Malvern Wells,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.87
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,112.7
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.1
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,111.1
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.97
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,223.7
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
772683,Malvern Wells,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.1
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.49
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.63
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
772683,Malvern Wells,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.59
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.18
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,125.1
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.6
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,123.0
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.7
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.78
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,248.0
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.71
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.33
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.72
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,159.2
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.44
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,157.5
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
