Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.16
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,316.7
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
772683,Malvern Wells,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.08
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.81
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,170.1
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.7
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,127.5
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.65
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,168.7
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.0
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.78
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.24
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,338.8
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
772683,Malvern Wells,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.53
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,155.0
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.9
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.19
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,153.9
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.0
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.99
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.32
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,308.9
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
772683,Malvern Wells,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.37
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.15
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,121.5
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.9
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,120.6
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,242.1
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
772683,Malvern Wells,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.78
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.31
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
772683,Malvern Wells,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.62
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.76
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.97
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.1
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
772683,Malvern Wells,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.46
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.56
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.07
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.19
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
772683,Malvern Wells,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.58
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.68
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.0
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
772683,Malvern Wells,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.64
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.71
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
772683,Malvern Wells,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.58
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.77
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.8
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
772683,Malvern Wells,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.72
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.24
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
772683,Malvern Wells,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.44
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.18
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.1
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.54
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
772683,Malvern Wells,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.14
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.12
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.1
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.97
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
772683,Malvern Wells,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.28
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.35
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.1
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
772683,Malvern Wells,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.15
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.92
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.04
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
772683,Malvern Wells,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.56
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.23
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.1
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
