Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
772683,Malvern Wells,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.93
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.19
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
772683,Malvern Wells,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.38
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.54
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
772683,Malvern Wells,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.89
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.68
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.1
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
772683,Malvern Wells,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.39
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.96
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
772683,Malvern Wells,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.14
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.12
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
772683,Malvern Wells,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.0
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.32
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,176.5
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
772683,Malvern Wells,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,31.16
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.95
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,127.9
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.5
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
772683,Malvern Wells,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.48
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.15
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.8
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.91
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,170.0
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
772683,Malvern Wells,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.19
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,176.8
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.61
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.42
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
772683,Malvern Wells,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.8
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.19
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,176.2
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.97
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
772683,Malvern Wells,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.11
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
772683,Malvern Wells,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.23
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.0
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.04
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
772683,Malvern Wells,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.83
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
772683,Malvern Wells,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.3
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.9
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.89
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
772683,Malvern Wells,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.83
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
