Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
772683,Malvern Wells,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.04
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
772683,Malvern Wells,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.75
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
772683,Malvern Wells,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.07
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
772683,Malvern Wells,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.59
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.71
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
772683,Malvern Wells,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.44
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.68
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,5.2
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
772683,Malvern Wells,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.98
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.0
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.9
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,5.2
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
772683,Malvern Wells,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.27
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.97
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,200.7
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,196.4
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
772683,Malvern Wells,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.86
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.07
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
772683,Malvern Wells,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.07
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.93
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
772683,Malvern Wells,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.55
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
772683,Malvern Wells,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.99
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.71
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.53
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.3
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
772683,Malvern Wells,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.35
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.09
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
772683,Malvern Wells,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.96
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.1
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
772683,Malvern Wells,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.62
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.13
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
