Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
772683,Malvern Wells,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.76
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
772683,Malvern Wells,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.78
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.7
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
772683,Malvern Wells,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.69
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.35
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.58
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.94
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
772683,Malvern Wells,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.6
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.6
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.38
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,189.1
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
772683,Malvern Wells,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.2
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.37
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.27
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.33
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.77
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.71
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.78
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.18
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
772683,Malvern Wells,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.12
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.55
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.0
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.12
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.67
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.93
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.51
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
