Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.04
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.02
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.3
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
772683,Malvern Wells,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.04
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.4
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
772683,Malvern Wells,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.45
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.82
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.8
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
772683,Malvern Wells,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.87
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.66
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
772683,Malvern Wells,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.12
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.93
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
772683,Malvern Wells,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.87
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.98
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.46
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.83
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.4
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,111.5
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,112.6
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.02
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,224.1
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
772683,Malvern Wells,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.75
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
772683,Malvern Wells,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.66
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
772683,Malvern Wells,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.16
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.62
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.3
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
