Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.4
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.6
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,179.7
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
772683,Malvern Wells,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.53
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
772683,Malvern Wells,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.22
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,125.7
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.8
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,127.8
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.89
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,253.5
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
772683,Malvern Wells,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.18
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,198.8
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
772683,Malvern Wells,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.69
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,190.9
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
772683,Malvern Wells,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.33
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.49
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.3
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.25
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
