Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.98
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.42
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.96
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.6
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.04
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,191.0
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.42
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,116.1
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.9
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,118.0
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.65
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,234.1
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
772683,Malvern Wells,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.84
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,123.4
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,188.3
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,125.4
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,248.8
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
772683,Malvern Wells,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.8
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,119.4
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,172.4
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,121.2
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,240.6
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
772683,Malvern Wells,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.58
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,124.4
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,180.1
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,126.4
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,250.7
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
772683,Malvern Wells,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.62
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.13
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
772683,Malvern Wells,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.52
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.54
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.57
