Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
772683,Malvern Wells,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.72
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.58
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.51
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.6
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
772683,Malvern Wells,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.13
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.9
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
772683,Malvern Wells,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.83
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
772683,Malvern Wells,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.06
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.96
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,195.8
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.24
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.28
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
