Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.4
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.29
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.65
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.55
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.77
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.78
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.83
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.9
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,186.1
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,108.1
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.23
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,214.6
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.04
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,115.5
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.89
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,114.0
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.93
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,229.5
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.14
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,120.7
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.62
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,119.1
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.76
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,239.8
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,110.3
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.43
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,108.7
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,219.0
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.53
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.61
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.21
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,182.2
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.2
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.56
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.03
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,180.8
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.14
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.8
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
772683,Malvern Wells,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.2
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.13
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.28
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.51
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.45
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.04
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
