Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
772683,Malvern Wells,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.43
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.82
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.12
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,171.1
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.29
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.73
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.71
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.29
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.0
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.17
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.77
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
772683,Malvern Wells,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.97
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.15
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.18
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.85
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
772683,Malvern Wells,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.06
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.96
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.54
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.91
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,185.1
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
772683,Malvern Wells,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.32
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.81
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.9
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.17
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
772683,Malvern Wells,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.07
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.76
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.62
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.71
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
772683,Malvern Wells,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.49
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.59
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.34
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.3
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
772683,Malvern Wells,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.01
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.58
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
772683,Malvern Wells,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.04
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.3
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.79
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.82
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
772683,Malvern Wells,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.22
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.01
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.69
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,111.5
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,180.5
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.44
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,109.6
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.38
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.13
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,221.0
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
772683,Malvern Wells,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.16
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.04
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.32
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,117.7
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.8
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.25
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,115.6
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.3
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.03
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.58
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,233.3
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
772683,Malvern Wells,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.5
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.68
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,191.3
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.47
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,112.2
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,6.5
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.4
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,225.0
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
772683,Malvern Wells,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.72
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.18
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,183.4
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.44
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
