Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.53
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,224.9
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
772683,Malvern Wells,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.77
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.91
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,191.7
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.54
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.27
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,207.5
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
772683,Malvern Wells,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.42
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.16
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,184.9
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.86
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.59
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.6
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
772683,Malvern Wells,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.94
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.42
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.88
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.2
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.87
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
772683,Malvern Wells,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.39
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.3
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.79
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
772683,Malvern Wells,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.73
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.71
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.7
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
772683,Malvern Wells,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.92
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.19
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.76
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
772683,Malvern Wells,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.94
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.13
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.8
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
772683,Malvern Wells,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.82
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.64
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
772683,Malvern Wells,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.5
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.02
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.7
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
772683,Malvern Wells,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.24
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.45
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.3
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.08
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
772683,Malvern Wells,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.28
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.66
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
772683,Malvern Wells,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.13
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.57
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.7
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
772683,Malvern Wells,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.33
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.65
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.02
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.0
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.61
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
772683,Malvern Wells,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.16
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.34
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,6.4
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
772683,Malvern Wells,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.41
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.83
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
