Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
772683,Malvern Wells,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.4
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.9
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.9
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,110.9
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.85
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,222.2
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
772683,Malvern Wells,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.88
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.69
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.4
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.83
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
772683,Malvern Wells,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.17
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.8
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.29
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
772683,Malvern Wells,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.87
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,6.3
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.69
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
772683,Malvern Wells,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.27
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.43
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.6
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.63
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,6.2
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
772683,Malvern Wells,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.42
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.58
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.1
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,6.2
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
772683,Malvern Wells,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.62
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,180.4
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,6.1
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.07
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,189.3
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
772683,Malvern Wells,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.83
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.0
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,190.5
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,6.1
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
772683,Malvern Wells,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.02
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.67
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,187.8
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.69
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
772683,Malvern Wells,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.62
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.62
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,191.5
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,180.2
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
772683,Malvern Wells,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.11
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,105.1
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,197.8
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,106.1
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,6.0
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.29
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,211.2
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
772683,Malvern Wells,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,50.02
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,124.6
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,202.8
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,126.1
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,5.9
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,250.7
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
772683,Malvern Wells,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.72
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,139.3
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,197.5
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,141.2
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,5.9
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,280.6
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
772683,Malvern Wells,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,55.47
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,156.3
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,226.3
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,158.4
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.45
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,314.7
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
772683,Malvern Wells,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.32
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.97
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,108.4
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.9
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,109.0
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,5.8
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
