Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.66
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.56
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,217.3
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
772683,Malvern Wells,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,52.0
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.98
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,151.7
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,212.9
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,153.6
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,5.7
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.7
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,305.4
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
772683,Malvern Wells,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.98
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,127.1
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,196.0
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,128.8
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.62
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,255.8
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
772683,Malvern Wells,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.33
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.39
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,118.5
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,196.2
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,120.1
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.06
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,238.6
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
772683,Malvern Wells,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.12
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.1
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,5.6
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.34
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,208.6
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
772683,Malvern Wells,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.95
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,111.6
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,112.4
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,224.0
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
772683,Malvern Wells,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.34
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,183.6
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.43
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,185.2
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
772683,Malvern Wells,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.35
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,111.9
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,179.9
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,113.2
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,5.5
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.36
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,225.1
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
772683,Malvern Wells,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.89
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,131.8
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,199.0
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,133.6
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.21
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,265.4
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
772683,Malvern Wells,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.09
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,174.0
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,5.4
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,199.3
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
772683,Malvern Wells,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.22
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,187.0
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.1
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,216.9
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
772683,Malvern Wells,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.13
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.3
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,5.3
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.25
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,198.1
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
772683,Malvern Wells,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.46
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.99
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,188.7
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,113.1
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,5.2
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.67
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,225.9
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
772683,Malvern Wells,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.18
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,53.89
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.31
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,219.0
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,110.7
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.77
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.63
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,220.1
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
772683,Malvern Wells,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.22
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,57.24
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,128.1
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,233.9
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,130.0
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,258.1
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
772683,Malvern Wells,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.03
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,183.1
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
