Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.45
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
772683,Malvern Wells,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.08
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.0
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
772683,Malvern Wells,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.15
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
772683,Malvern Wells,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.6
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.4
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.43
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
772683,Malvern Wells,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.25
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.17
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.4
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
772683,Malvern Wells,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.09
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.21
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.24
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.89
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
772683,Malvern Wells,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.18
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
772683,Malvern Wells,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.46
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.39
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
772683,Malvern Wells,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.27
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.03
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
772683,Malvern Wells,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.76
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.03
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
772683,Malvern Wells,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.32
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.82
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.3
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.77
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
772683,Malvern Wells,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.92
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.97
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.65
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
772683,Malvern Wells,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.19
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
772683,Malvern Wells,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.93
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.78
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,4.7
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
772683,Malvern Wells,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.32
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.56
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
772683,Malvern Wells,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
