Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.05
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,111.3
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,110.4
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.14
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,221.7
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.72
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.66
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.35
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.23
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
772683,Malvern Wells,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,4.6
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.5
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
