Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,217.4
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
772683,Malvern Wells,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.31
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,129.1
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,131.1
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,4.8
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.74
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,260.2
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
772683,Malvern Wells,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.18
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,118.4
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.3
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,120.3
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,238.7
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
772683,Malvern Wells,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.4
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.5
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,217.5
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
772683,Malvern Wells,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.81
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,191.9
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
772683,Malvern Wells,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.78
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,4.9
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
772683,Malvern Wells,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.31
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.91
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,192.4
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.69
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
772683,Malvern Wells,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.0
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.49
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,5.0
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,183.3
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
772683,Malvern Wells,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.15
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.99
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.4
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,106.9
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,212.8
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
772683,Malvern Wells,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.09
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,197.2
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
772683,Malvern Wells,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.54
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
