Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,113.6
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,115.1
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,228.7
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
772683,Malvern Wells,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.63
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,131.5
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.6
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,133.5
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,265.0
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
772683,Malvern Wells,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.7
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,120.1
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.6
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,121.9
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,242.0
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
772683,Malvern Wells,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.71
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,188.7
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
772683,Malvern Wells,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.96
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,5.1
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.02
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.3
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.79
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.91
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
