Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.52
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.98
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.23
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.96
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.58
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.3
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,209.1
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.29
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.04
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,187.8
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.64
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.54
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,117.6
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,116.7
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.76
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,234.3
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
772683,Malvern Wells,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,185.4
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.95
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.0
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,111.3
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,223.3
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,199.2
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.06
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,104.3
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.8
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.61
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,209.2
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
772683,Malvern Wells,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.83
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
772683,Malvern Wells,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.78
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,204.8
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
772683,Malvern Wells,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.94
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
772683,Malvern Wells,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.39
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
