Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
772683,Malvern Wells,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.15
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.82
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.18
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.62
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
772683,Malvern Wells,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.68
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.16
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.5
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.78
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
772683,Malvern Wells,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.16
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.8
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.18
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.55
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
772683,Malvern Wells,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.33
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
772683,Malvern Wells,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.45
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.91
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.45
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.49
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.6
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.4
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
772683,Malvern Wells,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.86
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.67
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.05
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
772683,Malvern Wells,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.93
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.71
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
772683,Malvern Wells,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.28
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.61
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.17
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.83
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.81
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
