Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
772683,Malvern Wells,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.17
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
772683,Malvern Wells,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.32
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,191.6
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.76
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.3
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,205.6
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.88
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
772683,Malvern Wells,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.91
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.39
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,192.5
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
772683,Malvern Wells,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.7
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.95
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.55
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.2
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
772683,Malvern Wells,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.36
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,198.9
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.14
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.77
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.29
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,119.4
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.75
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,118.2
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,237.6
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,113.2
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.96
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,225.0
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.11
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.39
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
