Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.07
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.34
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.48
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.52
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.4
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.17
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
772683,Malvern Wells,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.27
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.88
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.82
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.52
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.04
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.75
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.36
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
