Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.01
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.29
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.27
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.97
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.4
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.52
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.95
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.19
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.23
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.89
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.55
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.84
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
