Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.38
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.58
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.88
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.71
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,210.7
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,123.9
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.95
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,122.9
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,246.8
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.29
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.63
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.99
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
