Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,105.1
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,209.3
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.39
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.29
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.16
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,201.7
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
772683,Malvern Wells,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.7
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.5
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.5
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,193.6
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.98
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,207.7
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
772683,Malvern Wells,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.51
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.8
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,211.3
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
772683,Malvern Wells,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
772683,Malvern Wells,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,206.2
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.05
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,178.6
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,183.6
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.98
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-13T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-13T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-13T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-13T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-03-13T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.3
772683,Malvern Wells,2023-03-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
