Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.29
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.21
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.95
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.33
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.07
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.77
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.43
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.97
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
772683,Malvern Wells,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.39
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.87
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.4
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.7
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
772683,Malvern Wells,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.52
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.14
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.54
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
772683,Malvern Wells,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.43
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.81
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.0
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.56
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.59
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
772683,Malvern Wells,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.35
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.48
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.83
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.67
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
772683,Malvern Wells,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.04
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.82
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,204.5
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
772683,Malvern Wells,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.84
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.7
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.23
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.22
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,195.8
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
772683,Malvern Wells,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,105.6
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.77
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,210.1
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
772683,Malvern Wells,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.94
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.0
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.43
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,212.7
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
772683,Malvern Wells,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.56
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,113.3
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.87
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,225.0
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.22
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.5
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,206.4
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
