Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.94
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.81
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.76
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.5
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
772683,Malvern Wells,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.22
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.55
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,110.9
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.97
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,220.6
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
772683,Malvern Wells,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.34
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.35
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,110.1
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.8
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.39
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,218.8
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
772683,Malvern Wells,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.39
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.11
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.55
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.8
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
772683,Malvern Wells,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.83
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.69
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,181.8
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
772683,Malvern Wells,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.72
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.46
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.07
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.81
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.14
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.95
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,187.3
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
772683,Malvern Wells,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.78
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.83
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,211.1
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
772683,Malvern Wells,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.43
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,197.0
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
772683,Malvern Wells,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.71
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.3
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
772683,Malvern Wells,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.54
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
