Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.88
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
772683,Malvern Wells,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.61
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.88
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.47
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.57
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.48
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.86
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.17
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.77
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
772683,Malvern Wells,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.97
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.73
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.26
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.67
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.83
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.05
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.0
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.4
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.37
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
772683,Malvern Wells,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.97
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
772683,Malvern Wells,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
772683,Malvern Wells,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.9
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.9
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
