Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,184.7
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.47
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,206.6
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
772683,Malvern Wells,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.47
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,121.4
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.7
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,123.2
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.94
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,244.6
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
772683,Malvern Wells,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.08
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.6
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.0
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,210.5
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
772683,Malvern Wells,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.31
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
772683,Malvern Wells,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.01
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.88
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
772683,Malvern Wells,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.44
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.62
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,110.0
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.9
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,221.2
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
772683,Malvern Wells,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.97
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,214.5
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
772683,Malvern Wells,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.24
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.42
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,186.3
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
772683,Malvern Wells,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.92
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,107.8
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.5
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,216.4
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
772683,Malvern Wells,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.33
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,128.0
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.7
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,129.2
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.3
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,257.2
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
772683,Malvern Wells,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.19
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,119.6
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,119.8
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,239.4
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
772683,Malvern Wells,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.76
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,179.8
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.96
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.23
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.96
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
