Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.01
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.11
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.73
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.37
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
772683,Malvern Wells,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.87
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.7
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,183.3
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.36
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.92
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.5
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.55
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.95
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.44
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.34
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.89
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.02
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.64
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.41
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.66
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,11.8
