Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.74
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.93
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.25
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.32
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.67
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.69
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.97
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.93
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
