Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.8
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,178.6
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.95
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.06
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.45
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.85
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
