Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.67
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
772683,Malvern Wells,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.9
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,195.5
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
772683,Malvern Wells,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.6
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.6
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,197.6
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
772683,Malvern Wells,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.67
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.02
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,108.0
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.54
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,215.3
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
772683,Malvern Wells,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.46
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.4
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.7
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,105.1
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.19
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,209.4
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
772683,Malvern Wells,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.19
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.35
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,183.2
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
772683,Malvern Wells,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.67
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.7
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.6
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,107.8
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.89
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,214.4
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
772683,Malvern Wells,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.12
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.2
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
772683,Malvern Wells,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.54
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.94
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.1
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,195.3
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
772683,Malvern Wells,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.52
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.66
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.49
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
772683,Malvern Wells,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.97
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,166.8
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.97
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,193.7
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
772683,Malvern Wells,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.96
