Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.67
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
772683,Malvern Wells,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.57
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.66
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,176.4
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
772683,Malvern Wells,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.58
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.0
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,180.4
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.07
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.43
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
772683,Malvern Wells,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.89
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.31
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.5
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.63
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.5
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.85
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,206.1
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
772683,Malvern Wells,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.53
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,117.2
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.6
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.62
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,115.8
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.3
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.02
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,233.0
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
772683,Malvern Wells,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.33
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.0
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.26
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.84
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.03
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.9
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.29
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
772683,Malvern Wells,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.19
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.79
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.3
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.57
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.96
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.91
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
772683,Malvern Wells,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.25
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.2
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.19
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
772683,Malvern Wells,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.19
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.22
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.78
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
772683,Malvern Wells,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.24
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.65
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.73
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
772683,Malvern Wells,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.97
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.76
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
772683,Malvern Wells,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.67
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
772683,Malvern Wells,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.11
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.41
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.35
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
772683,Malvern Wells,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.85
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.6
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.57
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
772683,Malvern Wells,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.2
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.03
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.37
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
772683,Malvern Wells,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
