Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.34
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.72
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
772683,Malvern Wells,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.59
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.2
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.08
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.58
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
772683,Malvern Wells,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.96
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.85
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
772683,Malvern Wells,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.11
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
772683,Malvern Wells,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.12
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.43
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.76
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
772683,Malvern Wells,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.39
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
772683,Malvern Wells,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.37
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
772683,Malvern Wells,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
772683,Malvern Wells,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.33
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
772683,Malvern Wells,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.34
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
772683,Malvern Wells,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.44
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.55
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.27
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
772683,Malvern Wells,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.54
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
