Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.08
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
772683,Malvern Wells,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.13
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.95
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.53
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.43
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.71
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
772683,Malvern Wells,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.27
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.65
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.64
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.68
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.15
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.65
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
