Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.63
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.25
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
772683,Malvern Wells,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.97
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.61
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
772683,Malvern Wells,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.79
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.85
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.96
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.42
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.33
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
772683,Malvern Wells,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.55
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.46
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
772683,Malvern Wells,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.05
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
772683,Malvern Wells,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.47
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
772683,Malvern Wells,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.62
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.69
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.8
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.25
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.15
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
