Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,184.2
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.99
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.9
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
772683,Malvern Wells,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.76
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.31
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,101.5
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,201.7
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
772683,Malvern Wells,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
772683,Malvern Wells,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.93
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.54
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.65
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.2
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
772683,Malvern Wells,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,105.8
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,107.1
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,212.9
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
772683,Malvern Wells,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.35
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
772683,Malvern Wells,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.06
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.43
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.78
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
