Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.66
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.28
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.17
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.09
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.6
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.37
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.44
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.03
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
