Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.6
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.6
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,179.8
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.75
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,194.8
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,109.1
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,219.0
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,181.9
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.29
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
