Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
772683,Malvern Wells,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.56
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,191.9
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.75
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.08
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.27
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.84
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
772683,Malvern Wells,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
772683,Malvern Wells,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.92
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.66
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
772683,Malvern Wells,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.04
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.83
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.24
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
772683,Malvern Wells,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.83
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.3
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.2
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.81
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.16
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,205.2
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
772683,Malvern Wells,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.9
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.2
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,129.8
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.9
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.58
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,128.2
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.8
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,257.9
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
772683,Malvern Wells,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.81
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.88
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,126.6
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.3
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.11
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,125.7
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.99
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,252.3
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
772683,Malvern Wells,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.15
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,133.8
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.61
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,132.9
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.5
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.02
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,266.6
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
772683,Malvern Wells,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,110.8
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.89
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.6
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.3
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
772683,Malvern Wells,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.64
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
