Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.09
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
772683,Malvern Wells,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.06
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.83
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.79
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.45
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
772683,Malvern Wells,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.01
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.49
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.7
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
772683,Malvern Wells,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.13
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.09
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.58
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.1
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.79
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
772683,Malvern Wells,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.59
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.86
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.0
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
772683,Malvern Wells,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.5
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.02
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.72
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
772683,Malvern Wells,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.93
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.55
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.99
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.9
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.12
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.95
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
772683,Malvern Wells,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.48
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.31
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.43
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
772683,Malvern Wells,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.88
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.39
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.6
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
772683,Malvern Wells,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.79
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.44
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.26
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.52
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
