Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.79
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.94
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.89
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.98
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
772683,Malvern Wells,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.06
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
772683,Malvern Wells,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.9
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.73
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.78
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
772683,Malvern Wells,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.26
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.91
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
772683,Malvern Wells,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.87
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.64
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
772683,Malvern Wells,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.96
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.66
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
772683,Malvern Wells,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.81
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.76
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.7
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
772683,Malvern Wells,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.92
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.79
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.7
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.69
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,180.0
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
772683,Malvern Wells,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.29
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.71
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.1
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.69
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
772683,Malvern Wells,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.64
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.35
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.6
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.6
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
772683,Malvern Wells,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.72
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.06
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.27
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,109.2
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.0
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.49
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,217.7
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
772683,Malvern Wells,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.12
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.0
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,219.9
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
772683,Malvern Wells,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.46
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.1
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
