Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.05
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
772683,Malvern Wells,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.85
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,190.7
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
772683,Malvern Wells,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.0
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
772683,Malvern Wells,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.16
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.6
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.25
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
772683,Malvern Wells,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.41
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
772683,Malvern Wells,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.51
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
772683,Malvern Wells,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.19
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.0
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
772683,Malvern Wells,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.85
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.22
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.6
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.9
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
772683,Malvern Wells,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.45
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,178.1
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.51
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
772683,Malvern Wells,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.15
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,106.5
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,188.7
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,107.0
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,213.5
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
772683,Malvern Wells,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,50.27
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,123.9
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,205.7
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,125.5
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.68
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,249.4
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
772683,Malvern Wells,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.61
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,114.6
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,195.3
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,116.2
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.51
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,230.8
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
772683,Malvern Wells,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.82
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.46
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.73
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.4
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
772683,Malvern Wells,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.55
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.5
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,182.3
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,180.4
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
772683,Malvern Wells,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.18
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,172.2
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.93
