Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
772683,Malvern Wells,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.49
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.79
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.8
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
772683,Malvern Wells,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.33
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.72
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.1
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
772683,Malvern Wells,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.42
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.9
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.97
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,199.3
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
772683,Malvern Wells,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.32
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.47
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.9
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.3
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.25
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,217.0
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
772683,Malvern Wells,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.79
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,51.16
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,126.1
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,209.6
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,128.5
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.78
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,254.6
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
772683,Malvern Wells,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.61
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,108.1
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,186.6
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,217.9
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
772683,Malvern Wells,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.74
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,125.9
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,196.1
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,127.8
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.58
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,253.7
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
772683,Malvern Wells,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,54.62
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,148.0
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,225.2
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,150.7
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.46
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,298.7
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
772683,Malvern Wells,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.89
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,52.28
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,138.8
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,215.7
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,141.5
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,280.2
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
772683,Malvern Wells,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.29
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,122.3
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,189.5
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,124.5
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.6
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,246.8
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
772683,Malvern Wells,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.92
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.51
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,111.4
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.6
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,113.1
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.13
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,224.4
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
772683,Malvern Wells,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,181.5
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
772683,Malvern Wells,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.82
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.88
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.33
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
772683,Malvern Wells,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.17
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.19
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
