Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.02
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.89
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.01
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
772683,Malvern Wells,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.43
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.55
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.61
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,186.5
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.85
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.79
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.86
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
772683,Malvern Wells,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.26
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,187.2
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
772683,Malvern Wells,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.5
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
