Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,194.3
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
772683,Malvern Wells,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.48
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.82
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.64
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.6
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.17
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.29
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.61
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.96
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.7
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
