Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
772683,Malvern Wells,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.71
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,172.6
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,211.6
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
772683,Malvern Wells,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.0
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,108.3
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.2
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,110.0
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.17
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,218.3
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
772683,Malvern Wells,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.97
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.6
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,201.7
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
772683,Malvern Wells,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.37
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.9
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,198.3
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.99
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,196.4
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.18
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,103.8
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
772683,Malvern Wells,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.6
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,183.4
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.39
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.63
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,194.8
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.4
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,195.0
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.12
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,205.1
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
772683,Malvern Wells,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.66
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,107.1
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,108.5
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,215.6
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.9
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
