Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.56
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
772683,Malvern Wells,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.12
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
772683,Malvern Wells,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.49
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.17
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,113.3
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.3
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,114.4
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,227.7
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
772683,Malvern Wells,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.84
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,118.7
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,119.9
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,238.6
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
772683,Malvern Wells,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.94
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,195.5
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.04
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.02
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
