Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.81
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.39
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,168.7
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.5
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,194.3
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.54
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,189.8
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.67
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,111.3
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,222.5
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.9
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.01
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.94
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,110.3
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.9
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,220.1
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.58
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,124.9
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.6
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.71
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,124.7
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,249.7
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
772683,Malvern Wells,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.43
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,123.1
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
