Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.8
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,122.2
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,245.3
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
772683,Malvern Wells,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.6
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.8
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.5
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
772683,Malvern Wells,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,171.2
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
772683,Malvern Wells,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.21
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.8
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
772683,Malvern Wells,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.37
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.25
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.42
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.79
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
772683,Malvern Wells,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.57
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.16
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.07
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
772683,Malvern Wells,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.5
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.43
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.02
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
772683,Malvern Wells,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.2
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.6
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.57
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.68
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.61
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
772683,Malvern Wells,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.49
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.45
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.39
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
772683,Malvern Wells,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.27
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.61
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.81
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.36
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
772683,Malvern Wells,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.0
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.08
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
772683,Malvern Wells,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.27
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.01
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.2
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.52
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.2
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
772683,Malvern Wells,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.91
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.69
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.42
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,169.5
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
772683,Malvern Wells,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.76
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
772683,Malvern Wells,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.6
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.31
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.15
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
772683,Malvern Wells,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.64
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
