Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.04
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.99
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.43
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
772683,Malvern Wells,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.24
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.9
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.49
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.89
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.09
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.69
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,106.9
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.93
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,109.2
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.95
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,216.1
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.48
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.99
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.13
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
772683,Malvern Wells,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.07
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.8
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.59
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.96
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.97
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.68
