Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.94
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.94
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.86
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
772683,Malvern Wells,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.83
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.5
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.99
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,182.7
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.16
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.8
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
